Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-84.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-73.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-55.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-28.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,228.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-30.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-20.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-80.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-84.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-52.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-53.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-29.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,99.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,214.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,221.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-25.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-81.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-45.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-58.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,112.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,239.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-30.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-24.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-84.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-41.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-56.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,111.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,232.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-21.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-40.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-46.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,93.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-39.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-27.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-39.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-35.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
