Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-42.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-27.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-42.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,91.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-31.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-32.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-44.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-15.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-44.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-19.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-25.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-47.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-21.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
