Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-47.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-30.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-41.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,93.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-48.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,112.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-51.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,126.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,211.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-25.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-49.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,200.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-22.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-40.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-29.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-41.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
