Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-26.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-17.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-37.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-18.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-21.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-32.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-18.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-43.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,95.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-46.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,106.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-21.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-29.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-42.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,99.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-26.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.65
