Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-42.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,99.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-29.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-43.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,96.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-17.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-40.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-25.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-32.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-41.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,95.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-31.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-46.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,105.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-31.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-53.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,220.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-28.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-42.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.01
