Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-33.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-44.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-17.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-28.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-24.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-35.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-29.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-16.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
