Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-24.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-21.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-22.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-22.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-35.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-21.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-20.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-20.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-17.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-21.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.71
