Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-29.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-30.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-17.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-22.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-29.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-21.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-43.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,94.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-19.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,77.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
