Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-29.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-37.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-17.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-32.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-25.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-32.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-20.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
