Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
