Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-24.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
