Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-22.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
