Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
