Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-26.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
