Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
